Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
922437,BROADWAY THE OADBY G294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
