Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
922437,BROADWAY THE OADBY G294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
