Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
922437,BROADWAY THE OADBY G294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
