Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.91
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
922437,BROADWAY THE OADBY G294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.54
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.89
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
