Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.15
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.51
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.85
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
922437,BROADWAY THE OADBY G294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.52
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.19
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.24
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.29
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
