Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.38
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,8.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.96
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922437,BROADWAY THE OADBY G294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
