Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
922437,BROADWAY THE OADBY G294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
