Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
