Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
922437,BROADWAY THE OADBY G294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.37
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
