Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
922437,BROADWAY THE OADBY G294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
