Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
922437,BROADWAY THE OADBY G294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,9.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
