Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
922437,BROADWAY THE OADBY G294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
