Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
922437,BROADWAY THE OADBY G294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
