Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
