Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
