Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
