Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
922437,BROADWAY THE OADBY G294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
