Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,6.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
922437,BROADWAY THE OADBY G294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
