Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922437,BROADWAY THE OADBY G294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,6.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
