Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,57.5
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,6.9
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.29
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922437,BROADWAY THE OADBY G294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.73
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.32
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,7.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
