Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
922437,BROADWAY THE OADBY G294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.39
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.74
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.42
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.19
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
