Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
922437,BROADWAY THE OADBY G294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
922437,BROADWAY THE OADBY G294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
