Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
922437,BROADWAY THE OADBY G294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.07
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
