Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.21
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922437,BROADWAY THE OADBY G294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
