Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.07
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.12
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
922437,BROADWAY THE OADBY G294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
