Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.17
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
922437,BROADWAY THE OADBY G294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
