Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.06
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.52
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
922437,BROADWAY THE OADBY G294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.09
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
922437,BROADWAY THE OADBY G294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.81
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.72
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
