Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.39
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
922437,BROADWAY THE OADBY G294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.71
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
