Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.97
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.13
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922437,BROADWAY THE OADBY G294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.58
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,67.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
