Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
922437,BROADWAY THE OADBY G294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
922437,BROADWAY THE OADBY G294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
