Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922437,BROADWAY THE OADBY G294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
