Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
922437,BROADWAY THE OADBY G294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,11.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
