Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
922437,BROADWAY THE OADBY G294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
922437,BROADWAY THE OADBY G294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
