Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922437,BROADWAY THE OADBY G294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
