Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.19
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.38
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
922437,BROADWAY THE OADBY G294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
