Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
922437,BROADWAY THE OADBY G294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
