Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.75
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.17
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.87
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
