Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.52
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922437,BROADWAY THE OADBY G294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
