Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.55
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
