Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
922437,BROADWAY THE OADBY G294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
