Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922437,BROADWAY THE OADBY G294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.54
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
