Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
922437,BROADWAY THE OADBY G294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
