Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
922437,BROADWAY THE OADBY G294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,6.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.95
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,54.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
